Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.85
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.15
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.57
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.45
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.83
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.21
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.1
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.3
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,23.1
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.77
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.56
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.19
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.04
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.25
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.23
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.12
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.69
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.45
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.86
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.27
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.88
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.8
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,23.1
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.18
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.77
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
513293,Canterbury Gate,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.71
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.33
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.71
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.5
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.52
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.65
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.29
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.29
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.64
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.1
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,23.1
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.45
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.98
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.85
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
513293,Canterbury Gate,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.59
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,feeder,,L2 Active Power,kW,9.31
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.42
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,feeder,,N Current (RMS),A,29.5
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.66
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.13
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.59
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.17
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.07
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.47
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.6
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,23.1
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.36
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.26
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
513293,Canterbury Gate,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.47
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.31
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.77
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.22
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.69
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.05
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,30.1
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.92
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,86.2
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.8
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,23.1
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.67
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.75
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.48
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
513293,Canterbury Gate,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.51
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,feeder,,L2 Active Power,kW,8.02
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.57
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.79
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.02
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.55
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.07
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,30.05
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.96
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,72.0
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.8
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.1
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,23.1
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.31
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.94
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
513293,Canterbury Gate,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.22
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.64
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.15
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.9
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.23
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.62
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.46
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.73
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,66.0
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.1
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.7
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,23.1
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.69
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.07
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.12
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
513293,Canterbury Gate,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.38
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,feeder,,L2 Active Power,kW,10.7
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.13
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,feeder,,N Current (RMS),A,35.6
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.93
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.83
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.52
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.62
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.45
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.63
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.7
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.6
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,23.1
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.88
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.89
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.58
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
513293,Canterbury Gate,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.42
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,feeder,,L2 Active Power,kW,10.38
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.6
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,feeder,,N Current (RMS),A,32.0
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.62
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.15
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.61
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.76
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.67
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.96
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.7
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.3
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.9
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,23.1
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.41
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.68
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
513293,Canterbury Gate,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.3
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,feeder,,L2 Active Power,kW,10.05
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.83
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.81
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.82
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.16
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.88
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.95
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.75
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.9
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.7
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.4
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.5
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,23.0
