Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.93
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.49
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.37
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
513293,Canterbury Gate,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.45
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,feeder,,L2 Active Power,kW,10.02
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.82
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,feeder,,N Current (RMS),A,32.7
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.87
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.23
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.35
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.25
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.6
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.09
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.6
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.3
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.9
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,23.0
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.5
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.92
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.13
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
513293,Canterbury Gate,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.42
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.18
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.53
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.42
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.9
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.31
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.12
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.25
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.85
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.3
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.2
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.1
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,23.0
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.91
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.07
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.27
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
513293,Canterbury Gate,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.92
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.56
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.62
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.67
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.29
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.16
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.57
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.94
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,69.1
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.1
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,23.0
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.7
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.28
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.33
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
513293,Canterbury Gate,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.4
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.17
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.06
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.02
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.47
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.77
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.02
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.52
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.0
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.3
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,23.0
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.59
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.12
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
513293,Canterbury Gate,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.41
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.34
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.97
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.93
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.35
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.57
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.73
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.53
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.4
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.5
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,22.9
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.49
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.6
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.78
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
513293,Canterbury Gate,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.36
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.12
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.99
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,feeder,,N Current (RMS),A,25.1
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.68
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.01
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.59
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.49
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.11
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.57
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.4
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.7
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,22.8
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.8
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.54
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
513293,Canterbury Gate,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.91
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.78
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.45
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.27
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.49
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.9
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.37
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.68
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.74
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.37
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.1
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,22.8
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.81
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.98
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.29
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
513293,Canterbury Gate,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.38
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.58
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.12
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.97
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.6
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.4
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.93
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.19
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.47
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.19
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.0
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.2
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,22.7
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.5
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.11
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.88
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
513293,Canterbury Gate,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.56
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.12
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.75
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,feeder,,N Current (RMS),A,28.5
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.29
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.77
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.6
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.09
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.44
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,30.65
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.53
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,71.5
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.7
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.6
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,22.6
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.23
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.42
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.03
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
513293,Canterbury Gate,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.01
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.56
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.68
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.15
