Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.3
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.74
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.92
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.94
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.2
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.4
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.8
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,22.6
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.86
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.42
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.58
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
513293,Canterbury Gate,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.99
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.17
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.99
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.43
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.17
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.74
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.35
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.43
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.4
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.2
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,22.6
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.11
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.8
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.28
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
513293,Canterbury Gate,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.48
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.06
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.33
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.57
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.3
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.49
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.43
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.81
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.14
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.3
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.0
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.7
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.6
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,22.6
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.44
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.09
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.05
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
513293,Canterbury Gate,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.15
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.41
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.98
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.05
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.56
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.18
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.66
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.56
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.63
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.7
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.6
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,22.6
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.82
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.84
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.15
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
513293,Canterbury Gate,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.38
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.98
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.64
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.87
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.25
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.01
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.27
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.23
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.38
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.69
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.3
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.5
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,22.6
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.82
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.95
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.32
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
513293,Canterbury Gate,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.4
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.06
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.44
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.81
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.83
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.39
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.38
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.94
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.35
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.8
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,22.5
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.55
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.16
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.61
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
513293,Canterbury Gate,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.26
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.66
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,feeder,,L1 Active Power,kW,7.85
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.65
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.01
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.42
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.36
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.57
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.16
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.14
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.9
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.3
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,22.5
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.8
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.8
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.39
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
513293,Canterbury Gate,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.53
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.66
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.97
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.77
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.49
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.49
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.34
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.42
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.71
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.1
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.0
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,22.5
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.33
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.28
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.15
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
513293,Canterbury Gate,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.32
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.55
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.35
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.88
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.3
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.4
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.06
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.05
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.04
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.37
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.0
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.9
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,22.5
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.62
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.07
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.1
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
513293,Canterbury Gate,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.25
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.65
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.04
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.71
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.28
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.25
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.01
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.8
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.29
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.06
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.4
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,22.4
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
