Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.29
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.7
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.34
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
513293,Canterbury Gate,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.71
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,feeder,,L2 Active Power,kW,8.19
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.31
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.77
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.37
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.7
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.17
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.94
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.34
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.02
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.6
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,22.4
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.92
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.63
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
513293,Canterbury Gate,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.85
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.9
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.31
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.16
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.97
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.81
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.06
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.16
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.69
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.1
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.8
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,22.3
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.92
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.96
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
513293,Canterbury Gate,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.24
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.65
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.4
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.78
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.74
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.93
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.27
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.99
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,74.9
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.7
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,22.3
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.95
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.12
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
513293,Canterbury Gate,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.22
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.66
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.85
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.37
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.74
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.4
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.52
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.61
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,63.8
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.0
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,22.2
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.95
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.21
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.18
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
513293,Canterbury Gate,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.67
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.96
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.75
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.26
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.84
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.1
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.23
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.41
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.75
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.1
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.2
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,22.1
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.12
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.04
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.32
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
513293,Canterbury Gate,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.31
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.55
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.02
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,feeder,,N Current (RMS),A,27.3
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.35
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.77
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.21
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.73
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.6
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.4
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.3
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,22.1
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.6
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.02
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.48
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
513293,Canterbury Gate,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.41
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.22
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.25
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.09
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.04
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.61
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.69
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.2
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.2
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.0
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,22.1
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.48
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.08
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.71
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
513293,Canterbury Gate,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.42
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.36
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.43
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.55
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.13
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.89
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.3
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.34
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.84
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.3
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.0
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,22.1
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.24
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.72
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.38
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
513293,Canterbury Gate,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.12
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.95
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.97
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.09
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.83
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.37
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.6
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.25
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.58
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.87
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.15
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.5
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.2
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,22.1
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.75
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.57
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.48
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
513293,Canterbury Gate,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.52
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.02
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.98
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.16
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.9
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.11
