Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.89
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.15
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.45
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.8
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,22.1
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.53
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.99
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
513293,Canterbury Gate,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.47
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.47
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.35
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.11
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.05
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.37
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.77
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.14
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.8
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.4
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,22.1
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.79
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.01
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.58
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
513293,Canterbury Gate,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.48
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.64
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.59
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.74
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.51
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.29
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.1
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.33
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.9
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.3
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,22.1
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.47
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.31
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.41
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
513293,Canterbury Gate,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.5
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.25
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.11
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.17
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.1
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.6
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.89
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.75
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.87
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.13
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,69.4
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.4
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,22.1
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.38
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.73
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.33
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
513293,Canterbury Gate,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.96
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.79
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.23
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.78
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.08
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.2
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.78
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.71
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.54
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,65.5
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.9
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,22.0
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.47
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.74
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.85
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
513293,Canterbury Gate,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.88
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.38
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.5
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.97
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.43
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.9
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.1
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.3
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.68
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.89
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.8
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.49
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,68.4
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.9
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,22.0
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.68
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.13
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.4
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
513293,Canterbury Gate,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.58
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.65
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.88
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.9
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.41
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,63.4
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.3
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.5
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.21
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.29
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.58
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.57
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.6
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.3
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.5
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,22.0
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.73
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.45
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.85
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
513293,Canterbury Gate,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.79
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.44
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.76
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.34
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.45
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.8
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.8
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.6
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.0
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.87
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.58
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.09
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.6
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.8
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,22.0
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.95
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.25
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.26
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
513293,Canterbury Gate,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.25
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.27
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.09
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.88
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.6
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,68.2
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.2
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.3
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.96
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.31
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.65
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.31
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.5
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.8
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.8
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,22.0
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.38
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.28
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.97
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
513293,Canterbury Gate,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.33
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.45
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.66
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.68
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.33
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.86
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.0
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.9
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.35
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.54
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.42
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.32
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.5
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,22.0
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
