Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.51
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.08
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.82
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
513293,Canterbury Gate,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.7
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.03
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.63
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.35
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.89
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.9
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.34
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.75
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.54
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.6
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.6
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,22.0
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.75
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.59
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.1
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
513293,Canterbury Gate,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.43
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.22
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.63
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.04
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.13
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.99
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.43
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.71
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.45
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.5
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.9
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,22.0
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.23
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.14
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.1
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
513293,Canterbury Gate,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.31
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.94
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.09
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.01
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.9
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.6
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.49
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.04
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.32
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.71
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.98
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.9
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,22.0
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.6
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.93
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
513293,Canterbury Gate,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.45
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.78
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.41
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.5
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.3
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.3
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.34
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.85
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.76
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.44
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.1
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.8
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,22.1
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.76
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.09
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.11
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
513293,Canterbury Gate,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.96
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.32
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.96
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.74
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.58
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.17
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.32
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.09
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.65
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.7
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.5
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,22.1
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.59
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.57
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.8
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
513293,Canterbury Gate,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.36
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.92
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.32
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.7
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.43
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.52
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.36
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.54
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.97
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.02
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.1
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.5
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,22.2
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.3
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.32
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.85
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
513293,Canterbury Gate,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.36
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.68
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.07
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.3
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.25
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.89
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.81
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.69
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,22.3
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.52
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.74
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
513293,Canterbury Gate,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.79
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.42
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.57
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.91
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.31
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.09
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.35
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.29
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.3
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,22.4
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.19
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.76
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
513293,Canterbury Gate,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.12
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.96
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.55
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.76
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.3
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.74
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.06
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.74
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.56
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.9
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,22.4
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.87
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.84
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
513293,Canterbury Gate,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.84
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.97
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.13
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.8
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.84
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
