Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.73
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.97
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.3
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,77.9
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.2
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,22.5
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.86
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.54
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
513293,Canterbury Gate,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.89
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.97
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.79
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,feeder,,N Current (RMS),A,12.1
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.79
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.31
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.59
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,62.8
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.6
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,22.5
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.37
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.63
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.87
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
513293,Canterbury Gate,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.19
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.69
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.09
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.91
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.55
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.46
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.87
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.49
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,22.6
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.95
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.11
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
513293,Canterbury Gate,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.96
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.66
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.29
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.17
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.69
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.2
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.62
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.85
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,22.7
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.39
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.15
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.82
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
513293,Canterbury Gate,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.49
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.72
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.34
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.26
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.56
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.46
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.17
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.92
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,22.8
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.55
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.48
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
513293,Canterbury Gate,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.82
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.59
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.25
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.67
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.83
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.81
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,22.9
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.24
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
513293,Canterbury Gate,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.52
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.7
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.79
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.98
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.91
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.14
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.22
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.46
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,23.0
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.92
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.34
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
513293,Canterbury Gate,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.71
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.59
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.54
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.1
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.74
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.58
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.22
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.45
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,23.1
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.67
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.04
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
513293,Canterbury Gate,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.75
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.78
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.66
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.93
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.69
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.95
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,23.3
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.87
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.86
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
513293,Canterbury Gate,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.63
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.69
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.95
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.65
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.83
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.22
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.25
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,23.4
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
