Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.85
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.19
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
513293,Canterbury Gate,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.55
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.8
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.56
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.51
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.28
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.32
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.67
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,23.4
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.33
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
513293,Canterbury Gate,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.11
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.01
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,feeder,,L1 Active Power,kW,9.24
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.58
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.46
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.54
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.2
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.61
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,23.5
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.18
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.18
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.29
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
513293,Canterbury Gate,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.72
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.85
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,feeder,,L1 Active Power,kW,10.32
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,feeder,,N Current (RMS),A,36.2
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.88
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.72
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.4
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.59
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,23.7
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.4
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
513293,Canterbury Gate,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.67
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.69
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,feeder,,L1 Active Power,kW,8.28
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,feeder,,N Current (RMS),A,32.0
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.81
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.9
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.91
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.31
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,23.8
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.88
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
513293,Canterbury Gate,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.63
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.79
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.03
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.65
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.98
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.39
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.63
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,23.8
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.72
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.47
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.56
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
513293,Canterbury Gate,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.55
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.92
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.73
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.64
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.44
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.48
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.84
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,23.9
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.53
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.71
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
513293,Canterbury Gate,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.31
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.11
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.27
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.84
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.7
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.39
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.11
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.7
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,24.0
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.32
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
513293,Canterbury Gate,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.87
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.82
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,feeder,,L1 Active Power,kW,9.67
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,feeder,,N Current (RMS),A,36.4
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.31
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.72
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.45
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.19
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.7
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,24.1
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.71
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.86
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.01
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
513293,Canterbury Gate,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.86
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.67
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,feeder,,L1 Active Power,kW,11.01
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,feeder,,N Current (RMS),A,39.4
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.08
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.76
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.38
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.33
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.08
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.5
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,24.2
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.59
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.2
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
513293,Canterbury Gate,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.52
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.9
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,feeder,,L1 Active Power,kW,9.9
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,feeder,,N Current (RMS),A,35.9
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.99
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.95
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.89
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
