Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.88
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.75
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.45
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.3
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,24.3
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.57
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.4
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.23
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
513293,Canterbury Gate,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.6
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.78
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.94
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.92
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.86
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.19
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.26
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,24.5
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.46
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.42
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
513293,Canterbury Gate,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.29
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.89
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.53
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.95
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.11
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.26
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.62
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.83
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,24.6
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.69
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.17
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.43
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
513293,Canterbury Gate,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.69
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.81
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.16
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.85
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.44
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.43
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.56
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.18
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.61
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,24.7
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.66
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.2
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
513293,Canterbury Gate,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.76
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.9
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.28
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.89
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.67
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.78
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.29
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.44
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,24.8
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.99
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.71
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.02
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
513293,Canterbury Gate,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.04
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.6
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.29
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.65
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.18
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.83
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.31
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.41
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,24.9
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.52
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.02
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
513293,Canterbury Gate,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.3
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.58
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.73
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.84
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.61
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.65
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.47
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.58
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.9
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,25.0
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
513293,Canterbury Gate,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.86
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.61
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.01
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.81
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.43
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.26
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.5
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,25.1
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.56
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.09
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.44
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
513293,Canterbury Gate,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.92
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.06
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.78
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.71
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.39
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.48
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.45
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.93
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,25.2
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.64
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
513293,Canterbury Gate,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.7
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.75
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.84
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.01
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.31
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.74
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,25.3
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
