Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
513293,Canterbury Gate,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.76
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.29
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.03
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.43
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.87
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.3
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.27
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.24
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.9
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,25.5
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.6
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.25
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
513293,Canterbury Gate,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.09
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.06
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.05
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.97
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.78
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.39
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.25
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.32
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.92
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.44
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.7
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,25.6
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.69
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.76
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.76
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
513293,Canterbury Gate,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.98
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.89
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.67
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.13
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.02
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.3
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.43
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.53
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.9
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.4
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,25.8
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.53
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.9
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
513293,Canterbury Gate,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.69
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.3
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.33
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.26
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.08
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.9
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.34
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.87
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.8
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.9
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,25.9
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.93
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
513293,Canterbury Gate,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.92
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.54
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.19
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.85
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.24
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.7
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.8
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.39
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.12
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.7
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,26.0
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.54
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.67
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.76
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
513293,Canterbury Gate,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.42
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.62
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.74
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.47
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.47
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.8
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.5
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.0
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.51
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.98
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.9
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,26.1
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.58
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.81
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.6
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
513293,Canterbury Gate,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
